Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,284.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,402.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,333.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,141.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,205.38
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.75
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,146.62
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,84.88
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,208.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,299.12
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,249.62
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,183.38
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,278.75
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,217.88
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.88
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,201.25
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,157.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,216.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,384.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,298.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,587.12
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,734.38
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,656.62
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,361.88
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,509.88
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.12
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,257.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,412.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93704
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95694
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89276
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.37
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94995
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91757
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,39.5
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,150.25
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,243.12
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,193.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,286.12
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,369.75
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,320.88
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.62
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.25
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.88
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,141.75
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,90.88
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,219.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,332.25
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,262.88
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,194.25
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,290.62
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,231.62
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.12
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,193.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,155.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,190.12
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,389.25
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,278.5
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,584.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,736.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,646.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,379.12
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,495.5
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.75
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,276.75
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,380.25
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.38
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93423
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.25
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90033
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,59.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.25
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,147.25
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,234.62
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,191.5
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,270.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,360.88
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,315.62
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,128.5
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,196.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.38
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.12
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,153.38
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,95.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,212.88
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,301.5
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,253.38
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,204.75
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,331.38
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,246.5
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.62
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,196.5
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,154.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,196.38
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,342.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,275.62
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,569.25
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,720.75
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,640.38
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,364.12
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,527.5
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.5
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,268.62
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,372.5
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91846
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Max),A,42.5
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.44
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95297
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,146.12
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,284.38
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,203.25
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,278.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,409.88
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,332.38
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.62
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,210.88
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.38
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,171.25
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,109.62
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,217.12
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,294.88
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,250.38
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,219.12
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,334.25
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,276.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,122.5
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,190.75
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.25
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,161.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,218.12
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,388.88
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,293.38
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,602.62
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,734.38
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,666.5
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,417.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,552.5
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.38
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,286.25
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,385.75
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94675
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9447
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95697
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,62.75
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,136.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,256.5
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,197.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,265.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,388.12
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,323.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.5
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,204.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
