Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99896
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,177.62
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,129.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,240.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,325.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,280.38
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,212.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,335.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,261.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,177.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,162.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,231.12
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,389.12
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,314.62
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,608.38
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,732.75
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,675.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,384.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,548.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,253.25
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,386.5
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.88
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96823
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93753
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Max),A,33.75
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.25
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.06
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9541
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,44.38
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,125.62
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,238.88
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,174.5
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,261.5
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,369.5
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,305.25
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,209.38
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.88
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,150.75
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,100.38
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,240.38
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,311.5
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,271.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,213.38
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,307.38
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,255.62
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.5
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.75
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,158.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,168.75
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,357.88
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,280.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,581.12
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,745.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,656.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,407.25
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,548.62
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.25
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,283.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,401.88
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96115
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94083
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Max),A,27.12
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95868
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,136.12
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,260.25
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,191.12
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,277.62
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,390.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,324.5
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,146.62
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,200.38
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.88
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.25
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,156.25
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,106.38
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,238.62
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,326.75
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,268.25
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,205.25
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,312.5
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,246.62
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,114.75
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,188.25
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,160.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,224.5
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,378.88
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,298.62
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,592.88
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,754.75
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,666.75
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,389.75
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,520.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.5
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,289.38
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,396.12
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93915
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96631
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Max),A,14.12
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95703
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,47.25
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,126.75
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,229.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,176.12
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,269.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,369.38
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,319.88
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.12
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.5
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.88
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,153.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,109.12
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,198.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,325.38
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,266.12
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,213.75
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,313.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,255.25
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,111.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,179.88
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,152.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,173.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,333.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,250.38
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,562.12
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,698.88
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,635.38
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,389.25
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,540.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.75
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,289.75
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,428.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.62
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92456
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Max),A,11.75
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94726
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9552
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,159.75
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,310.38
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,230.5
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,305.25
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,439.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,366.88
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,144.62
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,204.5
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.5
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
