Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,148.12
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,85.88
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,188.25
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,284.75
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,226.88
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,214.38
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,313.62
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,255.38
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.5
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,195.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.62
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,155.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,175.25
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,358.62
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,260.5
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,547.5
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,745.88
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,647.25
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,401.38
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,526.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.12
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,302.88
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,412.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91324
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94879
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93631
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,145.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,232.5
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,186.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,275.62
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,394.75
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,326.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,219.62
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,177.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,103.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,194.12
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,240.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,212.75
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,223.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,327.88
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,261.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.75
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,183.88
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.38
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,113.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,144.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,287.12
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,222.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,518.88
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,665.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,590.75
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,401.25
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,545.5
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.75
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,277.75
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,399.88
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.12
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.948
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94327
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,136.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,233.25
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,183.38
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,284.12
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,374.25
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,317.75
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,142.38
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,204.62
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,163.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,95.25
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,207.62
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,251.5
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,228.25
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,215.75
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,315.25
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,255.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.5
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,194.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.75
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,149.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,183.88
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,295.5
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,243.75
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,562.62
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,678.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,617.38
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,403.12
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,565.75
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,466.62
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,283.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,392.38
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.62
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93567
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96231
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94961
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,141.62
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,254.38
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,187.75
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,288.62
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,404.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,329.88
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,147.38
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.5
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.12
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,176.62
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,110.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,216.75
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,293.5
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.88
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,224.5
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,346.25
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,265.88
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.62
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,196.5
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.12
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,154.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,117.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,173.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,336.38
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,276.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,576.38
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,702.38
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,640.12
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,421.5
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,621.38
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,482.38
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,285.62
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,402.5
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.25
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88055
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Max),A,56.25
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.81
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95966
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93576
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96143
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,111.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,245.75
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,153.75
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,251.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,391.25
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,294.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,228.12
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.38
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,157.25
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,107.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,205.75
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,318.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,259.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,223.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,324.5
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,268.75
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,125.62
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,198.38
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.38
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
