Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,147.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,117.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,127.38
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,341.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,220.25
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,542.25
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,707.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,610.38
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,409.38
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,586.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,290.12
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,427.75
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.88
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90661
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9473
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Max),A,56.12
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.31
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.75
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94788
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93869
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96063
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,104.75
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,230.88
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,151.62
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,244.25
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,363.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,297.5
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,125.5
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,239.88
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.12
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.38
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,194.25
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.38
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,158.12
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,109.5
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,225.25
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,316.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,263.75
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,214.88
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,333.5
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,263.75
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,191.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.62
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,149.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,114.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,167.5
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,306.88
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,245.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,549.62
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,687.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,616.88
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,373.5
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,585.38
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.25
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,291.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,395.38
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95157
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96622
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94943
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Max),A,41.88
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.31
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92987
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96582
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,53.25
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,87.25
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,273.88
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,184.88
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,266.25
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,420.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,337.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,146.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,212.25
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.25
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,211.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,151.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,103.38
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,216.25
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,309.5
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,268.5
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,237.88
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,345.38
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,275.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,131.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,194.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,160.25
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,165.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,118.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,144.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,386.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,282.75
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,555.38
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,783.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,686.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,437.62
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,562.5
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,309.88
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,443.12
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93152
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96542
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95071
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90753
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,84.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,125.12
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,255.25
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,206.12
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,251.12
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,414.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,347.38
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,168.62
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,231.25
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.38
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.38
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,135.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,97.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,251.38
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,328.62
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,283.38
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,231.25
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,326.88
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,275.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,147.88
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,213.88
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,168.88
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,165.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,119.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,203.38
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,370.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,285.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,602.5
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,777.25
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,685.38
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,437.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,570.75
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.62
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,295.62
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,418.25
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89728
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94168
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.81
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92764
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,55.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,105.75
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,248.62
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,191.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,267.5
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,374.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,326.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,157.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,223.5
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.38
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,148.75
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,114.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,273.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,344.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,306.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,204.5
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,315.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,261.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,131.62
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,199.75
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.5
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,163.0
