Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,116.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,195.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,356.5
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,283.75
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,597.88
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,739.38
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,676.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,423.75
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,560.88
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.25
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,296.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,437.62
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.12
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95975
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94543
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91797
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92602
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,123.62
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,237.5
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,181.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,263.5
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,419.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,318.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,159.62
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,284.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,192.75
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,202.62
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99893
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,174.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,130.38
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,248.25
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,386.75
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,311.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,235.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,337.75
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,278.25
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,196.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.62
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,166.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,123.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,200.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,380.88
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,312.25
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,592.38
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,811.88
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,690.75
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,462.25
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,588.12
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,508.88
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,288.75
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,405.5
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.901
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96658
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9082
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93414
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96378
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,136.25
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,238.62
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,187.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,285.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,387.25
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,330.38
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,165.88
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,225.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.5
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99933
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,84.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,209.12
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,159.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,312.5
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,404.12
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,348.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,187.5
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,288.62
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,235.38
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,126.25
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,184.25
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,171.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,113.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,262.88
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,418.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,331.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,672.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,783.25
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,713.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,417.5
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,541.88
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,294.25
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,381.75
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.38
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85901
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Max),A,44.75
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.44
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.12
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.94
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92932
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,85.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,144.75
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,252.75
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,209.25
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,291.25
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,400.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,351.5
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.88
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,223.12
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,185.12
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,191.12
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,108.25
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,187.38
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,365.62
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,269.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,213.75
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,307.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,247.25
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,192.12
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.88
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,156.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,116.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,144.62
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,427.5
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,281.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,526.12
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,776.88
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,649.25
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,407.25
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,554.12
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,277.75
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,382.5
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.38
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.5
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93127
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95285
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.31
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91727
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Max),A,39.62
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,149.5
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,228.75
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,180.5
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,301.88
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,374.12
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,326.12
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,142.38
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,231.5
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,196.25
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,148.5
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,87.38
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,185.62
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,231.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,207.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,199.12
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,300.88
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,246.62
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.12
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,187.12
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.62
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,135.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,115.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,156.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,288.25
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,220.62
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,529.25
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,625.5
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,561.25
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,402.38
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,549.38
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.12
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,269.5
