Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,391.25
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.38
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93344
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95084
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Max),A,18.12
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9411
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Max),A,53.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,159.62
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,224.25
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,194.75
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,296.38
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,361.5
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,329.38
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.25
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,217.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.88
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,124.88
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,84.25
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,198.38
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,252.62
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,216.75
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,213.5
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,305.38
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,243.88
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.62
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.5
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.25
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,155.88
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,277.62
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,228.62
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,532.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,635.25
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,578.75
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,403.75
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,520.12
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.5
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,268.5
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,367.75
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.88
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.13
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81762
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94052
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90323
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Max),A,28.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94965
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92959
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Max),A,49.88
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,127.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,228.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,182.62
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,287.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,363.12
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,321.62
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,158.75
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,232.38
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.88
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,159.38
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,104.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,221.88
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,306.75
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,251.62
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,212.25
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,318.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,249.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,178.25
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,145.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,162.25
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,323.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,251.88
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,559.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,671.75
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,605.75
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,394.62
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,559.5
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,462.25
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,259.38
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,391.75
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.88
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92322
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8978
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.37
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95563
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92486
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,110.88
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,246.5
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,182.12
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,265.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,403.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,316.25
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,138.62
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,231.62
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.25
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,157.12
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,97.5
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,221.5
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,273.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,240.75
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,207.62
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,329.38
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,258.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.62
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,185.75
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.25
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,141.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,158.75
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,333.5
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,242.62
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,534.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,706.62
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.25
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,390.12
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,556.88
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,458.5
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,268.12
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,378.75
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92712
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Max),A,32.38
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95612
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.923
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,164.5
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,263.25
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,206.25
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,287.88
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,421.25
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,331.5
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,139.88
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,286.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.25
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,208.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,146.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,72.62
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,185.12
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,257.5
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,212.25
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,135.62
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,317.88
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,216.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,171.25
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,171.12
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,337.38
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,259.5
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,513.25
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,658.38
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,586.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,305.12
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,554.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.12
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,244.12
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,370.75
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
