Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92584
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95416
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.81
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.13
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94672
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96567
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,149.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,240.25
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,189.5
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,256.75
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,356.75
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,299.25
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.88
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,92.88
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,51.75
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,148.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,245.5
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,203.25
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,128.25
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,218.62
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.12
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,120.75
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.62
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,180.25
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,334.38
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,249.5
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,472.25
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,633.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,556.88
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,297.5
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,399.12
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,221.75
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,335.88
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93216
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94412
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,128.25
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,262.25
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,190.12
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,229.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,358.12
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,294.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.12
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.25
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,87.12
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,132.62
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,204.5
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.12
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,122.62
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,254.38
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,192.62
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,416.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,535.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.12
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,292.5
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,386.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,219.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,327.75
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95993
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91632
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Max),A,33.25
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95663
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,125.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,245.88
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,181.75
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,246.25
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,361.12
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,291.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.5
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,201.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.25
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,107.88
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,130.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,218.12
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.12
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,112.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,96.5
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,251.12
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,176.25
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,426.12
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,553.62
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.5
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,298.88
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,419.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.62
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,215.5
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,333.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99921
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93625
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95105
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.62
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,151.25
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,231.75
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,183.5
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,250.38
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,343.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,288.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.75
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,122.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,56.62
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,130.75
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,236.62
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,193.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,114.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,88.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,249.62
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,174.25
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,428.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,541.5
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,477.12
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,285.75
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,419.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.62
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,231.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,351.88
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95654
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96313
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
