Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.81
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95264
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,136.75
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,222.88
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,166.75
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,239.38
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,326.75
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,271.38
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.5
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.12
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.88
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,190.88
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.88
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,102.25
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,240.25
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,359.75
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,519.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,259.75
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,366.25
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.88
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,184.38
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,330.12
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92056
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92517
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,117.88
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,205.25
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,160.25
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,206.12
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,307.25
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,261.88
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,130.75
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.12
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,118.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.62
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,103.12
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,226.88
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,170.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,339.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,456.5
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.12
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,255.75
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,367.75
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,176.25
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,258.75
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93664
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Max),A,30.5
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91635
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Max),A,61.88
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,153.38
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,238.12
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,191.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,255.88
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,331.88
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,294.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.75
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,122.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.62
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,109.5
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,242.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,181.88
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,370.5
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,470.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.25
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,243.88
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,343.88
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.62
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,173.75
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,283.12
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88675
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93594
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.94
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94183
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95752
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,136.12
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,256.88
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,181.5
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,229.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,348.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,272.75
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,204.5
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,84.5
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,190.12
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,127.25
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,275.5
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,193.75
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,355.88
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,508.38
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.75
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,241.25
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,382.75
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.25
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,167.5
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,262.12
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90512
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Max),A,31.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
