Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94382
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Max),A,55.62
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,115.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,187.12
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,141.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,186.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,267.25
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,221.25
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,158.12
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,215.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.38
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,108.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.75
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,106.12
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,225.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,159.12
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,285.5
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,394.75
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,296.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,423.38
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.38
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,149.88
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,257.62
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92563
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,96.12
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,192.38
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,148.25
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,168.25
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,270.12
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,223.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,190.38
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,111.62
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,62.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.25
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,107.88
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,231.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,171.62
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,270.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,397.12
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,273.12
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,375.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.88
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,111.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,198.75
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95196
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93945
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Max),A,9.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.38
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Max),A,54.75
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,120.5
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,196.75
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,149.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,195.38
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,274.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,231.38
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,163.5
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,202.5
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.38
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,125.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,178.62
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,112.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,247.5
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,179.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,282.62
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,378.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,276.25
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,428.12
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,140.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,212.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90149
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88135
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Max),A,10.12
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Max),A,64.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,100.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,164.12
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,125.38
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,162.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,250.88
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.38
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.5
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.12
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,107.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,104.12
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,203.38
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.88
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,241.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,331.62
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,270.38
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,382.5
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.88
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,136.38
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,214.25
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95474
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86639
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96997
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
