Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.75
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,114.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,170.62
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,136.12
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.12
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,248.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,201.38
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.5
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.38
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,94.88
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,55.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,111.5
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,240.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,239.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,354.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,297.5
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,428.12
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.75
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,198.88
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93533
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,95.62
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,165.75
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,132.75
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,157.12
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,242.38
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,205.62
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,153.12
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,87.25
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,67.38
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,205.5
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,130.62
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,259.5
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,356.38
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.12
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,237.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,374.38
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,138.38
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,241.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94684
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Max),A,57.88
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,82.62
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,154.75
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,111.38
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,226.88
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,122.5
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,73.12
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,67.12
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,153.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,241.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,354.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.88
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,244.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,350.75
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.38
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,236.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93756
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,87.62
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,140.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,109.62
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,159.88
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,224.12
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,186.25
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,71.88
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,166.62
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,264.12
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,352.38
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,243.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,327.62
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,145.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,222.75
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99945
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92355
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Max),A,64.25
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
