Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,73.88
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,195.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,127.75
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,267.38
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,204.38
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.75
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9646
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,89.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.5
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,99.25
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,197.12
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.75
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,236.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,375.5
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.88
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,251.88
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,378.5
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.62
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,141.12
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,227.38
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99921
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89319
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Max),A,63.62
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9621
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91696
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Max),A,50.75
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,73.5
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,107.25
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,92.75
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.75
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,178.38
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.62
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,62.25
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,171.88
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,218.38
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,310.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,233.88
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,344.12
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.88
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,146.25
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,206.88
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87948
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.81
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9328
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9989
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84543
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Max),A,46.38
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,59.12
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,94.38
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,78.88
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.5
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.12
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.62
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.75
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96054
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,71.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,103.88
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,172.5
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,204.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,247.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,253.75
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,321.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,164.75
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92453
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91812
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8573
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,72.38
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,113.12
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,91.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.88
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,134.38
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.88
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,94.38
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,119.62
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,179.88
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,142.12
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,199.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,273.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,255.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,316.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,121.38
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,151.25
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89465
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92844
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92743
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86639
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Max),A,42.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
