Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,91.5
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,161.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,167.25
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,224.25
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.88
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.38
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90942
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,84.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,80.38
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,156.25
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.62
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,214.25
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,277.88
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,235.88
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,310.38
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,139.75
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,178.62
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.69
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87527
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93896
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Max),A,15.38
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93619
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85064
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Max),A,52.38
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,68.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,140.25
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,90.38
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.62
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,223.25
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.75
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92917
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,97.12
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,91.88
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,170.38
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,178.75
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,283.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,228.75
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,319.38
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,128.88
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,172.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92642
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Max),A,9.75
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.69
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.06
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92059
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Max),A,47.75
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,77.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,116.12
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,97.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.75
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.38
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,128.25
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.75
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,92.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,100.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,173.25
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,134.75
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,191.38
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,242.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,234.75
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,327.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,123.62
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,170.25
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93335
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92886
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Max),A,16.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.25
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.25
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92529
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Max),A,45.25
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,82.12
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,130.88
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,99.38
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.88
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,212.88
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.62
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,119.25
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,93.62
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,56.5
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,107.88
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,177.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,131.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,209.12
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,264.62
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,242.75
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,312.25
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.12
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,117.5
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91974
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93957
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Max),A,17.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.94
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94418
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95047
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,65.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,120.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,86.25
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.25
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
