Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,112.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,62.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,115.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,182.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,138.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,180.38
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,257.5
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,251.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,330.38
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,122.75
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,159.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91629
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96301
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91052
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Max),A,50.88
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,57.62
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,105.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,79.75
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,174.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.75
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93231
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,85.5
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,164.75
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.12
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,181.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,225.75
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,223.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,304.62
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.12
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,168.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92474
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Max),A,11.12
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.56
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96664
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85855
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Max),A,59.12
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,62.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,103.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,83.38
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95407
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,87.25
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,164.75
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,120.12
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,187.75
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,257.12
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,228.88
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,304.62
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,122.62
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,162.5
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94885
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.38
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83386
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Min),A,29.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Max),A,66.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,78.12
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,117.62
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,98.75
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,155.38
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.62
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.75
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.5
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.5
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,80.88
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,112.62
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,176.75
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,142.88
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,220.75
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,270.88
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,259.25
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,330.75
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.12
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,162.5
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88562
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91458
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Max),A,9.5
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.31
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.06
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88907
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,68.25
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,132.5
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,84.25
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,131.5
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,183.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.5
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
