Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,78.75
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,97.25
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,176.5
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,125.75
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,198.38
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,266.38
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,244.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,320.5
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,129.88
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,188.62
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90817
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90756
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Max),A,10.5
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.62
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93216
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,69.25
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,118.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,90.12
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.88
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.62
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.38
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,79.38
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,144.62
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,115.62
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,198.5
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,257.88
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,182.38
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,288.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,164.75
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93738
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84738
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Max),A,19.38
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.75
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94079
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,93.25
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,145.75
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,110.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.62
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,205.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.12
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,78.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,136.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.38
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,223.62
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,269.62
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,170.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,228.25
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,139.38
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,169.5
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8894
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92856
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Max),A,12.88
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90277
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Max),A,54.38
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,63.25
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,133.25
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,90.5
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.62
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,61.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,120.88
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,202.75
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,268.5
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,171.12
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,233.12
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,135.75
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,165.88
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92407
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90512
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96393
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85635
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Max),A,75.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,57.62
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,97.25
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,77.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.12
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
