Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,59.25
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,112.75
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.25
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,193.38
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,233.75
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,199.88
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,252.75
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,137.88
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,171.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95593
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92856
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87414
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Min),A,31.12
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Max),A,57.25
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,70.62
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,139.62
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,103.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.12
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.75
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96844
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,65.25
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,58.88
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,144.75
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,199.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,286.62
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,192.88
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,241.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,131.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,173.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95813
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91843
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.56
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87326
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Min),A,31.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,64.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,124.25
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,100.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,60.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,71.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,133.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,104.62
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,215.25
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,276.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,190.25
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,238.25
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,130.75
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95016
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92648
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Max),A,10.75
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.56
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92462
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,71.38
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,114.12
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,86.62
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,57.75
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,115.75
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,220.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,266.38
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,175.75
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,230.62
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,188.12
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94653
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91049
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Max),A,17.38
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93716
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Min),A,34.12
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,74.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,143.88
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,106.25
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.88
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,227.12
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,70.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
