Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,83.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,149.12
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.62
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,220.5
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,296.5
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,202.75
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,275.5
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,134.38
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,174.88
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95257
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Max),A,17.62
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.841
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Max),A,58.5
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97256
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,100.5
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,163.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,124.5
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,162.12
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,234.62
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.5
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,83.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,161.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,111.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,240.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,303.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,180.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,261.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,134.62
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,173.25
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93735
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92908
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.75
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94488
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96506
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,89.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,136.5
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,104.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.62
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.25
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,74.12
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,138.88
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.75
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,214.38
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,281.62
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,173.38
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,241.75
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8753
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93811
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Max),A,26.25
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92071
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94186
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Max),A,49.38
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,70.5
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,130.88
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,89.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,187.25
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,78.5
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,90.75
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,144.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.88
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,211.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,262.75
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,176.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,276.25
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,127.12
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,170.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93079
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Max),A,8.12
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90466
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,105.25
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,156.25
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,124.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,170.62
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,217.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,84.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,148.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,111.38
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,235.12
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,294.62
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,167.75
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,227.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,136.0
