Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,164.25
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95712
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92572
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91229
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Max),A,41.88
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,77.75
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,156.88
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,104.62
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,216.25
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.12
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,87.88
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,92.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,182.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,210.12
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,293.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,165.62
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,249.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,157.12
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90451
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Max),A,12.38
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.19
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83685
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,71.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,100.88
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,84.5
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,76.12
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,136.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.88
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,205.62
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,263.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,176.5
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,256.75
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,100.62
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,152.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95758
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86932
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Max),A,15.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95187
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94488
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Max),A,43.62
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,75.12
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,133.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,105.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.12
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.12
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,64.88
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,98.38
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,149.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,130.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,214.38
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,277.38
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,150.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,231.25
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,95.75
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,134.88
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87774
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87405
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Max),A,14.12
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93185
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Max),A,52.62
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,109.38
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,140.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,122.12
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,168.88
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,203.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.62
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,106.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,171.5
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,141.62
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,240.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,285.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,161.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,221.38
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,99.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,127.25
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
