Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92261
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9993
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96017
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92828
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Max),A,53.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,81.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,124.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,99.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,149.75
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,189.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,96.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,143.88
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.62
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,212.5
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,274.12
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,178.12
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,260.75
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,110.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,147.62
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88492
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.69
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95428
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,86.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,139.5
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,107.12
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.75
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.38
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,81.12
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,96.38
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,174.5
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.62
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,216.12
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,274.38
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,176.25
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,252.75
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,106.62
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,140.12
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83917
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Max),A,13.62
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,100.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,138.38
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,117.62
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,169.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,205.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,83.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,59.62
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,149.5
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.62
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,236.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,278.88
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,168.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,268.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,120.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,190.38
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91147
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99951
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.88
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95691
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93875
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Max),A,49.12
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97214
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,81.62
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,144.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,106.62
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,146.5
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.38
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,71.25
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,138.25
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.75
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,212.12
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,293.12
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,166.25
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,240.38
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,169.38
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92905
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99973
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
