Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.5
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8439
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,72.38
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,118.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,95.5
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.38
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,178.5
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.38
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,76.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,59.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,112.25
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,205.62
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,255.38
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,192.88
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,264.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,136.5
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,170.75
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93951
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99905
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91473
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,65.12
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,127.62
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,88.62
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.38
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94412
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,83.12
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,77.25
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,153.75
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.88
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,181.25
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,283.25
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,247.88
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,311.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,151.88
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,183.5
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.953
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Max),A,16.38
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95087
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94662
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Max),A,56.5
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,57.75
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,123.62
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,80.25
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,181.75
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.62
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95035
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,74.75
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,92.62
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,155.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,123.25
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,175.62
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,249.25
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,249.62
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,308.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,140.62
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,195.5
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94479
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99915
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.75
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.25
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87976
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94037
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Max),A,52.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,40.38
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,83.88
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,66.75
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,70.88
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,89.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,165.38
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,154.88
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,214.62
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,230.38
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,318.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,129.12
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,177.5
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96435
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
