Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91745
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94339
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,55.75
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,137.12
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,83.88
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.12
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,68.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,158.12
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,174.5
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,258.62
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,191.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,264.5
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,115.62
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,184.5
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.87
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82947
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92447
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90692
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Max),A,10.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.38
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,45.75
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,95.12
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,67.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84994
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95657
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,40.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,96.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,154.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,220.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,192.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,164.88
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.19
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82901
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87179
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89392
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Max),A,12.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96777
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,60.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,99.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,79.38
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.12
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.88
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86923
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,60.88
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,122.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,189.75
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,237.62
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,188.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,142.62
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.06
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84717
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9642
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85766
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Max),A,13.25
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95346
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94257
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,49.5
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,100.38
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,79.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.75
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89526
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,60.75
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,116.12
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,157.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,233.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,180.38
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,101.62
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,134.38
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82913
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93832
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88629
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Max),A,12.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.81
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94925
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93954
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,34.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
