Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,50.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,132.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,72.38
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.38
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8092
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,70.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,140.62
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,161.5
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,240.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,144.75
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,213.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,94.38
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,144.25
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.69
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83822
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95441
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9155
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Max),A,12.62
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97131
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9209
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,74.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,157.25
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,102.88
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.12
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82858
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,81.12
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,161.88
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,190.12
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,265.25
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,133.12
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,190.88
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,135.88
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.56
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82596
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92267
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90875
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Max),A,55.62
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.81
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92874
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,42.25
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,75.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,150.88
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,106.38
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,223.12
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.88
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88608
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,74.88
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,188.38
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.12
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,196.75
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,271.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,137.62
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,203.25
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,100.88
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.31
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83838
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9024
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90793
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Max),A,13.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94354
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94095
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,47.62
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,70.75
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,158.38
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,113.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,230.5
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83993
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,89.5
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,164.62
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.38
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,190.5
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,290.25
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,140.5
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,209.88
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.81
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86258
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89175
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94076
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Max),A,12.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93982
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
