Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,105.38
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,161.25
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,131.62
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,173.5
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,242.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,206.5
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85962
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,94.88
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,158.62
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,228.5
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,288.62
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,122.38
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,193.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,158.88
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.19
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85559
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91815
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92407
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Max),A,11.62
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95706
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86328
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93396
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,31.5
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,92.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,174.75
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,116.62
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,169.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,253.5
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,197.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88666
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,86.88
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,162.12
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.75
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,217.62
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,301.25
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,118.25
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,199.5
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,105.88
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,160.75
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.62
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8613
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9494
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92117
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83426
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91254
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,31.12
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,83.88
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,158.62
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,116.88
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,164.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,234.75
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,194.88
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84268
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,95.75
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,171.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,213.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,286.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,184.38
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,110.62
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,141.88
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.69
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87634
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95203
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94675
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Max),A,18.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95676
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83896
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92239
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,95.25
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,159.5
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,122.75
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,166.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,233.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86444
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,70.12
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,84.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,159.5
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,224.25
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,283.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,101.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,183.88
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,122.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,165.12
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.56
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86538
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9331
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93555
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Max),A,11.12
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.81
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86969
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93014
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,51.25
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,89.75
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,137.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,112.12
