Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,165.25
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.62
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,186.62
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87787
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95471
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,88.88
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,144.88
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.62
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,213.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,266.88
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,108.5
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,176.75
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.38
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87005
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92587
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92389
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Max),A,12.25
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.25
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94726
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84842
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92721
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,83.88
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,153.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,117.75
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,165.38
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.62
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87494
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,84.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,175.25
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,216.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,293.12
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,112.25
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,191.62
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,105.62
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,150.62
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.38
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87015
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93085
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91662
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Max),A,11.75
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.44
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85159
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87616
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,91.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,192.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,136.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,173.25
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,265.62
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,210.38
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89233
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,103.5
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,202.12
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.75
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,219.75
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,322.25
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,107.38
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,184.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,161.38
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87713
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9104
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91574
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Max),A,13.12
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84475
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91147
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,22.5
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,126.38
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,162.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,143.25
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,202.5
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,246.38
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,219.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87506
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,118.88
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,160.62
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.12
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,253.38
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,292.5
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,108.12
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,165.88
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,160.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.12
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88748
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96085
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90942
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Max),A,14.75
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84491
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93207
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,125.75
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,173.75
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,143.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,193.75
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,246.38
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,216.75
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
