Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85595
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,60.12
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,121.25
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,185.88
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.25
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,241.38
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,306.5
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,122.12
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,146.75
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.25
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88354
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91974
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Max),A,11.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95508
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84384
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9295
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,36.5
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,84.75
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,183.75
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,132.75
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,173.25
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,257.25
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,207.88
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88437
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,89.75
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,190.25
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.88
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,224.62
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,311.75
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,175.12
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,117.12
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.25
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91421
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91922
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.94
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86648
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93231
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,49.25
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,62.88
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,150.62
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,100.25
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,223.62
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.62
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85962
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,84.75
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,155.88
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.12
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,218.25
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,290.12
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,123.5
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,196.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,169.25
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.06
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93945
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91089
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.81
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83993
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93439
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,72.5
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,130.88
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,92.38
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.38
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89017
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,71.5
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,142.25
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,204.25
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,277.62
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,115.5
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,168.62
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,127.25
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,166.88
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92294
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92392
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Max),A,12.38
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.62
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.5
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95831
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8522
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93841
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,70.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,127.62
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,89.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,154.38
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,210.5
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92941
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
