Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,71.5
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,150.25
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,215.62
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,275.75
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,191.12
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,167.25
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.12
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92599
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9284
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84729
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94363
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,72.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,126.25
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,98.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,155.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,211.25
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.5
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9379
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,71.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,147.5
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.38
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,216.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,288.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,120.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,193.38
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,179.12
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.81
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92236
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97623
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Max),A,11.88
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96796
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83648
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94189
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,79.62
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,155.5
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,106.62
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,160.88
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,225.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92096
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,80.75
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,166.5
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.75
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,234.75
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,305.38
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,129.12
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,177.5
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,129.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,177.5
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.62
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9292
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95972
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84234
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94437
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,88.75
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,156.62
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,118.75
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,160.12
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,234.12
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.25
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,41.25
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,105.62
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,213.38
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.38
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,244.75
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,354.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,186.5
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,170.12
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.56
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93643
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.69
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8515
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94635
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,40.12
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,86.62
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,141.5
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,109.75
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.12
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.25
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
