Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,114.25
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,190.62
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,257.38
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,339.5
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,112.12
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,178.75
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,195.38
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92929
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.56
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85431
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94058
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,85.5
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,158.62
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,108.5
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,153.38
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,243.62
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,88.38
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,204.38
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.62
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,227.38
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,379.38
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.75
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,131.75
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,200.38
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,145.62
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,191.62
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.44
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9248
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.56
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93194
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89435
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94699
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,77.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,148.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,98.62
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,231.38
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,77.5
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,172.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.62
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,227.12
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,324.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,129.62
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,183.12
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,141.38
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,202.88
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96646
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Max),A,16.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.31
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85153
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9494
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,59.25
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,71.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,155.12
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,99.25
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.5
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,78.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,195.38
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.25
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,238.88
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,339.38
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,141.12
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,199.25
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,141.12
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,194.38
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Max),A,18.5
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.44
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94531
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85095
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93735
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,43.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,62.12
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,134.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,87.38
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.5
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,209.88
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,66.75
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,91.5
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,175.75
