Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,248.62
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,357.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.25
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,142.75
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,208.38
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,197.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.19
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Max),A,17.62
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8612
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94842
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,53.12
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,70.12
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,163.38
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,111.62
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,229.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.38
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,118.5
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,216.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,164.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,263.62
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,349.88
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,191.38
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,142.25
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,174.75
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.69
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.19
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89569
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8627
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9285
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,23.5
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,109.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,164.5
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,125.88
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,179.88
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,228.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,113.25
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,201.25
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,276.88
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,363.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,211.88
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,134.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,190.62
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Max),A,24.25
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.06
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.19
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.75
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85983
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95178
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,43.12
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,86.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,167.62
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,124.25
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.25
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,245.25
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,203.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,47.38
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,98.88
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,215.25
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.62
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,281.38
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,387.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.25
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,211.12
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,166.75
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,212.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.19
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95966
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92566
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,38.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,93.38
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,157.88
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,119.12
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,170.62
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,230.62
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.12
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,109.12
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,193.38
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.62
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,285.12
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,366.62
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,148.12
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,222.88
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,172.75
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,222.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
