Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96692
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.75
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,45.88
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,97.88
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,153.88
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,123.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,194.62
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,244.88
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,214.88
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,110.62
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,240.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,159.75
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,304.12
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,422.75
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.62
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,154.12
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,219.25
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,184.62
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,228.62
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95325
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Max),A,41.88
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90072
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,25.75
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,60.88
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,99.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,164.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,128.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,194.62
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,248.88
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,218.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,127.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,238.25
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,179.75
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,331.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,421.12
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,220.38
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,190.12
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,244.25
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91962
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Max),A,42.62
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.06
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88504
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,58.62
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.88
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,103.5
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,185.62
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,132.38
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,195.12
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,273.88
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,226.5
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,119.38
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,228.38
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,179.75
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,341.62
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,434.25
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.88
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,164.38
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,246.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,195.88
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,249.25
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.94
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92404
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93982
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Max),A,18.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88467
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,50.62
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,124.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,187.25
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,147.75
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,216.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,285.75
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,238.88
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,72.75
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,177.25
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,140.88
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,244.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,196.5
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,341.62
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,452.88
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,170.62
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,273.25
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,182.88
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,222.88
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92084
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9509
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
