Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Max),A,14.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.25
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.44
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88882
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,77.88
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,89.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,161.62
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,114.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,184.88
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,250.25
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,203.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,82.62
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.62
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,118.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,260.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,196.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,336.38
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,481.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.75
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,179.88
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,265.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,192.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,259.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92752
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90689
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.06
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94537
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,65.38
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,141.12
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,97.88
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,154.88
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,228.38
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,97.75
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,54.62
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,192.25
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.75
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.38
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,79.88
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,260.75
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,171.88
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,305.25
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,497.25
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,192.38
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,295.5
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,202.62
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,296.62
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93085
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.88
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92627
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,64.88
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,88.88
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,186.5
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,118.5
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,174.62
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,269.12
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,203.38
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,98.62
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,60.25
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.25
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,199.62
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.38
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,185.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.88
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,131.88
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,291.38
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.25
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,367.5
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,521.12
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.25
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,211.25
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,308.88
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,201.62
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,273.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96646
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89923
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97299
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,60.62
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,88.62
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,177.5
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,118.25
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,188.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,272.62
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,217.5
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,115.25
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,66.75
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,152.88
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.25
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,178.5
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,131.5
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,246.75
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,172.75
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.62
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,151.5
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,255.75
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,206.12
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,428.25
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,542.12
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,479.62
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,243.25
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,389.75
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,223.88
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,318.88
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93884
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
