Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.87
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87768
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,32.38
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,68.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.62
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,123.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,187.5
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,151.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,218.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,294.88
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,250.62
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,122.5
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,63.62
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,138.38
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,272.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,190.5
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,140.5
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,280.62
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,186.5
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,167.38
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,127.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,180.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,309.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,239.88
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,485.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,603.25
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.25
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,260.25
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,412.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.12
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,240.62
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,343.88
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98074
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92041
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Max),A,34.25
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.94
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86307
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,77.75
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,128.75
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,240.12
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,166.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,228.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,368.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,273.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,143.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,80.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,165.25
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,239.5
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,197.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,157.62
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,272.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,207.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,135.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,193.25
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,346.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,260.5
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,510.5
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,656.25
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,563.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,265.75
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,442.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.38
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,247.62
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,325.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.88
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89731
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91717
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Max),A,18.88
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.94
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87137
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,135.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,229.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,174.88
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,246.62
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,348.62
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,299.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,131.88
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,128.38
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,80.75
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,154.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,219.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,187.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,181.88
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,291.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,223.75
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,138.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,311.88
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,218.25
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,465.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,626.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,550.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,321.5
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,436.88
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.38
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,271.88
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,365.38
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.12
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93326
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88653
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Max),A,19.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,5.38
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.19
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85937
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,68.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,120.75
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,200.5
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,147.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,238.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,323.88
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,264.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,162.25
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,107.88
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,151.12
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,227.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,181.75
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,210.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,307.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,253.12
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.88
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,179.12
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,105.75
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,283.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,188.5
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,465.38
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,602.5
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,525.75
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,340.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,456.88
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.25
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,287.62
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,378.25
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90759
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88907
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.19
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86029
