Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,56.75
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,94.38
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,169.38
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,124.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,220.88
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,300.25
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,249.25
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.25
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,186.5
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.38
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,198.12
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,125.5
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,160.5
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,243.25
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,196.38
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,215.62
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,335.88
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,259.12
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,146.38
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,123.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,134.5
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,232.5
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,458.12
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,565.62
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,514.5
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,348.5
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,498.62
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.88
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,273.75
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,345.75
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97327
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94821
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90958
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Max),A,47.25
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.25
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.69
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96594
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87796
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,56.88
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,103.62
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,191.75
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,147.75
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,223.12
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,299.88
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,261.75
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.38
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.88
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,185.62
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,131.5
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,162.38
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,243.5
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,204.62
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,235.88
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,345.5
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,279.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,182.5
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,131.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,130.25
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,266.75
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,201.5
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,492.38
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,613.75
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,548.5
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,349.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,503.12
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.88
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,282.88
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,382.62
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.12
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94275
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92392
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88846
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,133.38
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,216.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,163.88
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,252.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,337.62
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,284.5
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.38
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,167.88
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.12
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,197.25
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,133.62
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,160.12
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,220.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,186.25
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,228.12
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,332.38
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,269.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.25
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,138.38
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,260.5
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.62
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,490.38
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,585.12
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,525.62
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,350.38
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,474.25
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.12
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,276.62
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,353.5
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.25
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95703
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92633
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Max),A,11.12
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8793
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,126.38
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,208.38
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,159.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,253.38
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,339.12
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,286.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.88
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.12
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,191.88
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.12
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,201.88
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,145.12
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,165.75
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,268.75
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,218.38
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,234.5
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,351.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,280.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,134.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,171.12
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,294.62
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,228.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,498.12
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,661.25
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,563.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,386.62
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,509.88
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.62
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,276.5
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,353.62
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.25
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96643
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93426
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9165
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Max),A,11.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,5.25
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90622
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,47.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
