Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,117.5
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,213.5
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,158.38
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,249.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,353.5
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,291.88
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.25
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,186.5
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,141.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,204.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,272.75
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,232.38
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,207.38
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,309.88
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,260.38
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.75
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,140.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,192.5
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,346.62
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,249.88
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,528.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,655.12
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,587.5
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,368.75
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,494.38
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,264.62
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,355.75
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91589
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93252
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88367
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,118.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,200.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,152.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,252.12
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,339.38
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,286.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.25
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.38
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,172.25
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,118.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,188.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,297.62
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,232.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,217.62
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,335.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,270.5
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,179.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,140.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,167.25
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,291.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,228.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,515.62
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,658.75
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,584.38
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,361.38
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,509.38
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.12
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,275.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,388.88
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.38
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8819
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96176
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89944
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,55.75
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.25
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,151.88
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,245.5
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,190.5
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,277.38
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,385.62
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,321.62
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.88
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.75
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,169.62
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,115.12
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,161.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,259.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,210.38
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,213.25
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,336.12
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,255.75
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,180.25
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,169.25
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,354.25
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,257.75
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,531.12
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,704.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,610.38
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,370.12
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,510.25
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.88
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,283.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,374.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91324
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93426
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Max),A,19.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90683
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.38
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,126.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,231.5
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,166.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,262.5
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,375.12
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,307.5
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.12
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.5
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.12
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.25
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,190.25
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,123.88
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,181.62
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,259.5
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,217.12
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,195.25
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,330.62
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,255.38
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,159.75
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,178.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,334.5
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,263.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,534.75
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,699.38
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,608.75
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,380.12
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,528.12
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.75
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,276.62
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,379.75
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.88
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88299
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9201
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Max),A,33.12
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.13
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95645
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87039
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,58.12
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
