Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,128.62
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,206.38
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,162.38
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,280.38
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,362.5
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,312.75
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,142.5
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,211.88
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.25
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.88
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,180.12
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,112.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.62
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,261.88
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,208.88
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,190.62
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,324.62
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,238.62
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,156.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,139.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,315.38
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,243.25
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,506.25
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,680.25
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.88
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,355.12
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,542.75
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.5
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,282.12
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,392.88
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94174
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92242
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Max),A,36.38
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88946
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,50.62
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,103.75
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,219.75
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,156.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,257.88
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,365.5
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,305.75
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.38
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,217.5
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,173.12
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,139.5
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,195.88
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.12
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,170.38
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,117.12
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,163.25
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,242.75
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,201.88
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,208.88
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,312.62
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,252.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.88
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,176.88
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,295.75
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,237.75
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,541.88
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,662.12
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,597.25
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,390.62
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,514.12
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.38
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,285.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,400.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.25
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92084
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9357
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Max),A,43.88
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.94
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88943
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,58.88
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.12
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,114.25
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,239.25
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,162.88
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,265.12
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,386.38
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,314.5
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.5
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,212.38
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.25
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.75
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,196.88
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,138.25
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,182.12
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,263.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,221.38
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,232.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,354.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,276.75
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.88
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,154.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,115.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,185.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,347.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,269.25
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,539.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,719.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,642.38
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,396.12
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,567.5
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,479.62
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,293.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,375.5
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91992
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88809
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.69
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89087
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,67.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,52.38
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,116.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,197.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,155.88
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,278.75
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,353.5
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,310.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,150.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,214.5
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,146.75
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,185.5
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,213.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,153.38
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,163.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,269.38
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,210.12
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,228.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,368.25
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,292.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,151.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,119.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,203.88
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,339.75
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,263.12
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,567.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,701.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,630.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,424.5
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,577.25
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,493.75
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,289.88
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,378.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.62
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88739
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Max),A,45.75
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.5
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88894
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,78.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,95.5
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,209.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,146.75
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,245.38
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,342.0
