Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,288.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.12
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,213.75
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.12
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,179.38
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,126.12
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,163.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,256.38
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,205.75
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,210.25
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,351.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,273.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,147.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,115.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,153.75
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,319.88
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,245.12
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,546.88
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,721.25
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,611.12
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,406.38
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,565.75
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.62
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,268.25
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,415.12
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92734
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Max),A,44.88
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.32
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89413
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,66.62
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,121.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,230.38
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,161.12
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,246.12
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,365.88
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,295.12
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,209.38
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.12
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,180.25
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,117.5
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,139.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,218.88
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,182.5
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,222.62
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,311.38
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,256.25
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.38
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.62
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,138.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,115.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,165.88
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,312.25
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,233.12
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,514.38
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,646.88
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,574.5
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,420.12
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,548.38
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,476.5
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,277.25
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,380.12
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86163
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Max),A,55.75
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.37
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90646
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,64.38
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,114.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,223.38
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,166.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,254.38
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,355.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,308.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,147.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,211.12
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.12
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,190.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,146.38
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,95.75
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,167.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,262.25
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,206.25
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,208.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,292.38
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,242.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,185.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.38
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,149.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,176.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,353.38
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,254.75
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,531.75
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,708.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,621.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,395.12
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,518.12
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.25
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,290.62
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,398.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92148
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Max),A,52.75
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.62
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90436
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,54.75
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,145.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,240.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,179.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,266.25
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,369.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,307.62
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,256.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,192.38
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,119.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,158.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,264.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,198.75
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,204.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,330.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,253.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.88
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.88
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,111.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,185.88
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,344.62
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,269.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,530.38
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,699.88
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,608.62
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,390.38
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,556.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.12
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,262.5
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,388.25
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.38
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88434
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Min),A,27.75
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Max),A,53.75
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,38.38
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92898
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,52.88
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,143.88
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,245.62
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,178.25
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,270.88
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,389.88
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,314.25
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.38
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,236.5
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,196.38
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.5
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.25
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
