Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,167.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,97.5
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,162.25
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,290.5
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,218.25
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,188.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,303.75
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,229.38
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,151.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,199.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,346.38
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,277.5
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,540.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,708.25
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,628.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,385.88
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,536.5
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,451.38
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,270.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,386.12
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.38
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88351
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Max),A,53.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.69
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90249
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,60.5
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,116.62
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,215.88
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,154.88
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,259.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,352.5
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,296.88
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,243.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.75
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,155.38
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,107.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,177.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,306.75
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,225.88
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,187.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,288.75
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,226.75
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,165.62
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,148.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,196.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,355.5
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,266.38
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,539.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,720.38
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,615.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,380.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,527.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.12
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,269.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,367.25
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.75
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9679
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Max),A,36.25
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.69
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92425
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,61.25
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,131.62
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,215.88
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,176.12
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,272.88
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,358.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,317.75
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,227.62
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,183.62
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,174.38
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,126.25
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,177.88
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,301.12
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,218.88
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,199.88
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,328.12
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,259.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.75
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,157.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,210.62
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,359.38
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,288.38
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,577.62
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,734.75
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,652.62
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,412.75
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,560.38
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,271.5
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,375.88
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.62
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95221
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91278
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,64.88
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,125.75
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,248.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,172.5
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,266.12
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,384.12
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,312.75
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,140.5
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,216.88
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.25
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,202.5
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,130.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,171.5
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,279.75
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,217.12
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,202.75
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,342.12
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,268.62
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.25
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,156.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,115.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,188.12
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,389.5
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,273.62
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,562.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,765.62
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,647.88
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,424.88
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,555.12
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.88
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,279.25
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,398.88
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86517
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Max),A,56.88
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,145.62
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,248.38
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,194.5
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,288.25
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,392.62
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,338.12
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,145.88
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,217.62
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,200.12
