Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,133.62
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,181.38
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,296.88
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.12
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,212.5
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,357.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,280.38
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,175.25
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,167.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,119.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,222.25
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,389.38
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,310.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,590.5
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,781.38
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,697.25
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,420.5
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,593.38
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.75
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,286.12
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,410.38
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.25
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86917
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Max),A,57.88
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88812
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,52.75
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,168.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,279.75
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,222.38
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,314.62
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,433.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,364.62
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,209.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,192.75
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.75
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,188.5
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,140.88
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,178.38
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,313.62
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,225.38
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,239.38
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,352.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,279.62
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,165.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,191.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,440.5
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,305.12
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,591.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,826.88
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,685.12
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,429.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,561.38
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,278.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,403.38
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.25
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88064
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.06
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.56
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.81
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89953
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,46.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,94.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,197.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,287.5
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,235.75
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,351.5
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,446.25
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,392.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,136.12
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.5
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.5
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,201.12
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,214.25
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,150.12
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,186.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,292.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.88
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,269.75
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,371.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,310.75
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,178.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,172.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,123.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,226.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,414.88
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,300.75
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,629.62
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,829.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,718.25
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,460.62
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,603.38
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,511.75
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,299.62
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,444.12
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95328
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,54.12
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,87.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,178.88
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,291.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,224.38
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,310.62
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,422.88
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,362.25
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,140.75
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,207.12
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.38
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,197.25
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.12
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,208.62
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,153.12
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,200.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,306.75
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,257.12
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,231.62
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,382.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,304.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,176.62
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,177.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,123.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,263.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,393.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,330.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,680.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,801.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,732.25
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,444.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,596.25
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,509.75
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,291.5
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,452.75
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.62
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96027
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Max),A,54.25
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,65.38
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.25
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,86.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,169.38
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,295.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,218.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,297.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,429.12
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,356.25
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,144.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,204.12
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.88
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,184.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,122.62
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,205.88
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,324.62
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,267.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,238.38
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,344.62
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,278.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,195.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
