Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,175.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,119.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,232.88
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,445.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,329.75
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,640.25
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,826.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,726.88
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,421.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,564.25
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,492.38
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,310.12
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,420.88
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94192
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,64.25
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,87.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,175.12
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,274.5
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,222.62
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,312.75
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,422.5
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,362.88
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,213.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99893
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,186.5
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,137.75
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,210.62
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,325.25
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,264.5
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,219.75
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,330.12
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,269.38
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.12
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,172.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,114.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,256.75
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,416.5
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,334.75
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,638.38
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,798.38
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,714.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,426.25
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,539.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.62
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,298.62
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,390.38
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.12
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92996
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.18
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91623
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,77.88
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,92.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,197.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,310.25
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,241.12
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,345.5
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,457.38
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,386.5
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.38
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,228.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,184.25
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.5
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,186.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,137.88
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,237.12
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,301.75
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,265.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,231.62
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,332.25
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,269.38
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,158.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,177.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,117.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,242.38
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,428.75
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,343.75
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,684.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,812.5
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,740.62
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,413.62
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,557.88
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.62
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,309.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,425.12
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.88
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8363
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.44
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9252
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,39.38
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,98.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,193.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,335.75
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,271.62
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,341.12
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,474.62
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,406.75
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.12
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99915
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,218.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,166.25
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,268.38
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,354.25
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,309.5
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,220.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,380.5
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,281.25
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.5
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.62
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,193.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,339.75
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,505.88
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,419.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,747.62
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,883.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,801.88
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,406.5
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,584.88
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.12
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,284.25
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,381.75
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.88
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90295
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Max),A,58.12
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96304
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92193
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,53.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,105.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,238.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,361.5
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,302.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,369.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,503.12
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,437.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,249.5
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.75
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99918
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,221.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,152.25
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,237.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,353.25
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,307.25
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,210.38
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,383.38
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,259.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,178.38
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,202.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,113.0
