Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,344.38
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,526.38
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,458.12
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,757.12
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,938.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,839.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,381.75
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,585.62
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,469.25
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,283.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,401.62
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.88
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87481
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91165
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90921
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,86.25
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,106.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,266.88
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,355.88
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,305.75
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,398.5
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,496.75
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,441.88
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,144.88
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,240.62
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.62
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,223.75
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,192.25
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,143.25
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,240.62
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,304.25
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,270.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,219.5
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,331.88
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,265.25
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,176.38
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,188.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,111.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,329.38
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,475.25
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,404.5
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,721.5
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,854.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,778.25
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,403.38
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,526.62
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.75
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,277.38
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,410.5
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81781
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96579
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Max),A,52.5
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.75
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.44
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96262
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9078
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,171.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,301.12
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,231.12
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,304.62
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,433.75
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,364.75
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,139.38
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,209.25
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.38
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.75
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,199.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,140.62
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,249.5
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,343.5
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,288.38
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,214.12
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,344.88
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,273.12
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,190.12
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.25
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,180.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,114.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,243.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,454.88
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,356.5
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,668.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,843.12
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,741.88
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,408.25
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,545.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.88
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,302.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,412.5
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.75
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.62
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,95.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,199.12
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,328.25
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,260.5
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,341.75
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,449.88
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,394.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,128.5
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,201.62
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,203.75
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,156.38
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,250.88
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,330.25
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,290.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,220.62
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,341.75
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,281.25
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.62
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.38
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,186.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,122.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,316.75
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,459.38
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,390.25
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,687.75
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,841.62
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,768.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,439.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,594.62
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,504.5
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,277.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,372.25
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96005
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.88
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95865
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,101.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,223.38
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,351.12
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,274.38
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,354.62
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,475.88
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,414.62
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,218.38
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,178.62
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,134.88
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,250.88
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,327.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,289.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,231.88
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,344.25
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,282.88
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,117.62
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.5
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.75
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,186.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,125.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,262.5
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,459.62
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,363.12
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,691.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,848.38
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,764.38
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,435.25
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,604.75
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.5
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,307.38
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,408.25
