Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91031
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,60.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,97.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,192.38
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,333.38
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,259.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,324.75
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,484.25
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,401.75
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,155.25
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,226.62
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.38
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,185.38
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,200.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,146.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,249.62
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,348.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,296.62
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,242.38
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,357.88
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,284.75
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,115.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,166.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,185.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,122.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,256.75
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,473.25
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,358.75
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,665.12
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,859.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,765.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,452.12
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,603.5
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,505.62
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,300.12
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,415.88
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.88
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93295
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Max),A,10.5
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.18
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92093
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,57.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99918
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,100.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,227.12
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,387.88
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,285.38
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,350.75
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,506.88
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,414.62
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,142.5
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,191.38
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,135.62
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,248.75
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,324.62
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,288.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,245.75
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,359.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,290.12
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.75
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,184.88
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,185.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,282.62
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,505.12
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,380.38
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,675.12
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,870.88
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,766.62
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,441.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,597.38
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,277.88
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,399.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.25
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9285
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.979
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Max),A,16.38
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.5
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96356
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94989
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,62.62
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,99.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,219.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,340.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,286.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,342.38
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,466.25
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,410.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,139.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,225.5
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.25
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,176.12
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,128.75
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,257.12
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,343.12
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,288.5
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,248.88
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,354.12
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,291.75
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,122.12
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,203.5
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.88
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,184.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,124.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,276.62
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,429.5
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,365.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,659.38
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,840.88
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,761.88
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,429.88
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,584.25
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,512.25
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,296.5
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,407.38
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.88
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95633
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Max),A,18.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.81
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94293
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,57.75
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,106.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,256.62
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,381.75
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,309.75
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,386.38
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,511.25
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,439.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,151.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.25
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.75
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.88
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,178.25
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,125.88
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,257.5
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,324.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,288.88
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,256.88
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,355.5
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,295.5
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,133.62
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,198.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.88
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,191.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,120.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,265.75
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,450.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,384.75
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,710.5
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,866.5
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,794.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,444.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,572.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,498.38
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,318.62
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,414.12
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
