Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9299
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96628
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92755
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,65.5
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,95.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,226.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,325.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,267.25
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,352.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,451.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,396.62
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,211.88
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,195.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,137.12
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,237.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,295.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,267.12
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,264.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,375.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,310.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,126.88
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,220.62
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.25
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,177.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,125.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,273.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,435.5
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,345.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,699.88
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,810.38
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,736.12
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,455.25
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,591.62
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,517.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,288.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,445.25
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.75
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94144
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96402
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.63
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95203
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,72.5
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,87.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,176.12
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,280.5
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,235.62
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,320.62
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,404.75
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,363.38
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,136.25
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,216.88
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.25
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.12
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,176.75
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,129.62
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,244.5
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,325.88
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,281.5
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,257.62
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,360.62
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,293.75
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.5
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,193.75
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.75
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,171.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,121.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,235.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,382.88
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,312.88
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,618.38
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,788.38
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,712.12
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,433.38
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,575.25
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.25
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,289.75
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,432.88
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94199
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95718
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Max),A,23.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93729
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,51.25
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,86.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,154.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,317.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,226.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,284.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,443.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,359.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.5
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,220.38
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.88
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,180.5
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,125.25
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,254.62
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,346.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,297.75
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,252.38
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,350.75
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,291.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,123.5
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,208.62
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,161.25
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,172.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,122.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,207.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,424.12
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,311.5
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,644.75
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,802.75
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,715.75
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,441.25
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,591.62
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,507.5
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,328.5
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,441.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96704
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90671
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.94
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93011
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,56.75
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,158.88
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,249.75
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,195.5
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,288.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,407.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,335.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,163.5
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,266.88
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,189.25
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,215.38
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,173.5
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,126.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,237.75
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,339.75
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,288.62
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,223.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,355.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,276.62
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,120.38
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,198.38
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.38
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,165.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,122.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,216.62
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,383.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,297.5
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,608.38
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,768.88
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,690.25
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,434.25
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,620.25
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,508.88
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,317.25
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,433.12
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90875
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
