Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93942
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,60.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9989
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,85.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,169.25
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,276.62
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,221.38
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,289.12
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,413.75
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,353.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,220.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.62
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,194.38
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,135.38
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,201.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,284.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.88
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,249.12
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,382.62
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,300.88
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,184.88
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,164.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,126.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,213.12
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,383.62
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,305.75
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,577.12
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,774.12
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,685.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,458.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,626.12
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,525.5
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,297.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,395.38
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.75
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90198
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.56
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93414
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,167.25
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,297.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,236.38
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,289.12
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,423.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,369.62
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,151.12
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,227.88
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.62
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,186.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,128.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,186.5
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,253.38
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,214.38
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,246.12
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,352.88
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,289.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,115.5
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,193.88
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,157.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,121.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,171.5
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,388.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,278.88
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,589.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,744.75
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,657.62
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,430.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,582.25
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,507.88
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,305.12
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,438.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.25
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94559
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95975
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.19
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88605
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,67.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,149.38
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,266.38
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,190.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,279.38
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,405.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,328.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,189.75
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,238.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,210.12
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,204.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,131.75
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,175.88
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,256.38
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,214.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,252.38
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,374.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,299.62
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.25
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,178.75
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,131.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,160.62
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,309.5
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,242.75
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,526.62
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,692.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,612.25
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,476.62
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,632.88
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,547.62
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,296.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,399.62
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.12
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92999
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.19
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88736
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,71.88
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,166.25
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,263.12
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,218.62
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,295.12
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,385.88
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,344.38
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,168.62
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,242.25
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.12
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,184.38
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,118.5
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,153.12
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,260.5
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,208.5
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,215.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,344.88
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,277.88
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,191.75
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,148.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,119.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,177.38
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,359.38
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,258.38
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,561.88
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,709.88
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,622.25
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,423.38
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,568.62
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.88
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,281.5
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,404.88
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.38
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
