Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8837
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,66.25
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,114.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,251.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,178.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,225.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,369.25
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,294.5
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,143.5
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,190.5
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.25
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,156.75
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,84.62
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.62
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.25
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,161.38
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,296.5
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,212.38
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.25
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,127.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,291.88
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,207.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,452.75
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,645.75
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,536.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,329.62
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,518.12
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,233.75
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,377.88
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99945
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93759
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.13
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91684
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,59.38
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,113.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,238.25
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,163.88
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,209.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,348.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,273.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,128.88
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,236.25
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.88
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,159.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,82.38
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,129.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.38
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,164.75
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,271.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,201.75
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.62
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,133.38
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,289.38
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,210.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,439.75
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,597.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,516.38
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,328.62
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,467.88
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.62
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,229.5
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,364.62
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99905
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93201
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.44
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92096
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,62.12
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,115.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,246.38
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,166.75
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,213.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,340.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,267.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.62
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.38
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,111.12
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,60.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.12
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,204.12
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.12
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,125.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,255.25
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,186.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.5
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,130.5
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,272.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,208.62
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,446.75
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,569.38
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.5
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,284.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,471.75
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,224.88
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,314.5
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9454
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94079
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.69
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97263
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90561
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,73.62
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,98.5
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,236.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,169.25
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,176.62
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,338.25
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,268.75
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,113.75
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,65.12
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,122.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,210.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.62
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,91.12
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,220.88
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.88
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,342.12
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,524.38
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.12
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,270.12
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,408.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,205.62
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,356.5
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90042
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9209
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,52.12
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
