Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,76.38
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,218.25
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,142.5
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,168.62
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,315.38
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,242.25
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.62
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.5
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,115.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,73.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,116.75
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,198.12
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.62
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,52.5
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,197.25
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,310.88
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,466.62
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,274.5
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,381.75
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.12
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,191.25
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,313.88
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90942
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96149
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.56
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95877
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9162
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,48.62
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,100.12
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,173.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,135.12
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,189.5
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,283.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,236.75
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.25
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,127.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,64.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,119.12
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,226.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.25
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,153.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,55.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,190.38
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.38
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,325.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,461.38
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.62
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,277.25
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,435.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.88
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,204.75
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,318.12
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94165
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92755
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Max),A,35.38
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91891
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,65.12
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,79.12
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,193.38
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,130.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,281.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,223.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,137.5
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,77.5
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,218.38
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,157.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,59.12
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,189.38
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.12
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,252.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,423.38
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,265.75
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,422.38
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,187.5
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,293.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84759
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94861
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91131
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,72.38
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,73.12
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,193.88
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,141.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,152.5
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,300.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,230.25
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,141.88
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,77.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,122.5
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,217.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.25
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,47.5
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,165.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,267.25
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,399.88
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.38
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,258.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,377.62
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.25
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,168.75
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,295.88
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92844
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91833
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,54.62
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
