Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,86.12
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,209.38
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,138.75
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,156.5
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,296.25
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,218.5
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.88
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,115.25
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,77.12
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,120.38
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,194.5
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.12
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,71.12
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,224.25
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.88
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,274.25
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,428.75
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.38
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,244.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,385.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,164.38
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,259.12
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96707
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87915
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Max),A,20.62
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93063
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,63.88
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,163.12
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,112.75
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,155.12
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,267.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,205.75
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,187.38
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.25
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,123.62
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,56.88
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,201.88
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,50.75
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,170.38
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,266.25
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,388.12
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.38
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,238.88
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,387.5
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,183.12
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,293.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86682
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93075
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95938
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Max),A,11.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,86.5
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,169.75
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,126.88
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,180.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,265.88
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,223.38
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,101.75
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.25
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,69.88
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,167.75
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.38
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,282.25
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,374.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.75
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,209.38
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,331.75
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,160.12
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,233.62
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76596
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85339
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,97.75
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,195.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,141.88
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,188.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,283.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,229.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,124.88
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,189.88
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,50.5
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,175.25
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.62
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,285.5
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,400.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.38
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,225.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,344.38
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,155.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,274.62
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82632
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,48.5
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
