Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,85.25
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,196.88
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,140.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,174.38
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,286.38
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,234.25
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.12
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,71.38
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,165.62
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,53.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,174.88
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,282.38
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,412.5
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.62
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,234.5
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,361.12
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,171.75
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,272.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.75
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75763
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,52.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,111.5
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,197.25
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,152.75
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,191.12
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,272.25
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,228.75
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,67.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,160.12
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,298.62
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,412.12
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,209.38
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,346.25
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,183.62
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,278.5
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91299
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,41.12
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,110.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,225.88
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,154.75
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,181.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,295.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,228.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,146.62
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,55.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,179.75
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,285.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,407.88
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.62
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,203.5
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,326.75
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,186.25
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,265.62
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82708
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,109.62
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,176.88
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,131.38
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,181.12
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,248.12
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,203.25
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,61.12
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,61.5
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,158.5
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,278.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,383.75
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,191.38
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,291.38
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,178.88
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,255.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83636
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97223
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.25
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,143.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,193.75
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,161.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,220.38
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,267.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,234.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
