Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,66.12
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,36.62
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,90.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,167.62
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,124.12
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,335.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,408.5
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.38
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,209.75
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,305.25
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,201.88
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,276.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85119
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9631
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95856
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,56.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,130.12
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,180.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,147.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,206.88
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,252.5
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,219.38
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,95.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,167.12
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.88
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,271.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,377.5
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.62
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,175.25
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,263.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,136.25
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,236.12
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84894
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Max),A,24.5
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.38
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95291
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93411
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,30.88
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,62.12
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,77.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,176.12
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,132.88
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,140.38
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,239.62
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,64.5
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,165.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.88
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,217.5
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,322.38
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,183.25
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,259.75
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,137.62
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,185.25
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88986
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Max),A,19.38
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.38
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.31
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92593
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,31.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,92.12
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,60.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,128.75
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,81.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.12
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.88
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,55.12
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,122.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,207.88
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,263.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,161.25
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,260.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,171.62
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95813
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94946
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Max),A,19.25
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93985
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,57.62
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,62.12
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,123.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,83.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.5
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,193.75
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.12
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
