Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,59.25
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,118.12
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,211.25
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,274.5
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,165.5
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,236.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,136.88
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,186.12
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9447
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93188
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Max),A,15.88
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.44
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94797
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93994
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,71.5
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,71.88
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,111.12
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,84.62
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.88
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.38
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,46.75
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,43.12
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,94.25
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,191.62
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,245.88
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,212.25
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,136.25
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,168.62
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92334
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Max),A,8.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.44
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9613
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88281
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,67.5
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,58.5
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,108.12
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,82.5
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.12
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95453
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,72.62
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,46.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,100.75
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,195.12
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,234.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,255.62
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,142.88
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,175.25
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96841
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91989
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92526
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,30.88
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,54.12
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,39.38
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,75.88
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,110.62
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,91.12
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.75
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94577
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,54.38
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,111.5
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,208.62
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,252.12
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,164.25
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,237.62
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,165.62
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96619
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90417
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Max),A,11.62
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92026
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,26.88
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,71.12
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,126.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,88.12
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,68.62
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
