Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,62.75
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,117.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,198.62
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,263.38
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,166.62
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,227.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,179.25
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82095
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87109
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Max),A,20.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93722
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,56.5
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,57.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,95.75
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,75.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.12
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,166.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,69.62
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,50.12
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,106.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,189.75
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,239.12
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,138.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,232.12
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,163.38
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76574
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89029
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95361
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,52.5
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,54.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,97.5
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,70.75
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,171.38
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.12
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94025
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,41.75
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,79.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,182.5
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,244.12
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,152.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,227.38
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,129.62
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,188.5
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8992
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88739
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Max),A,21.25
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93539
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,26.75
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,61.5
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,64.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,140.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,83.25
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.88
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,201.5
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,82.12
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,50.62
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,38.5
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,89.5
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,195.5
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,259.62
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,165.12
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,215.12
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,192.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89773
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83413
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92294
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,34.38
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,72.5
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,47.38
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,66.38
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,102.75
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,81.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.25
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.38
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,54.62
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
