Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,53.62
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,104.25
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,215.25
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,257.75
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,175.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,255.38
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,170.88
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88833
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85794
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Max),A,16.12
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93033
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,37.75
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,67.12
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,55.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,115.12
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,75.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.62
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,47.88
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,97.62
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,208.75
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,262.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,170.25
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,250.38
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,157.12
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,192.5
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86844
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99899
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89221
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93307
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,32.12
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,67.62
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,103.75
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,78.12
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,173.38
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.75
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,57.25
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,86.38
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,210.62
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,263.38
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,163.62
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,245.62
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,149.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,176.62
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.75
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75433
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90643
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9379
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,29.62
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,76.38
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,47.38
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,69.62
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,127.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,86.88
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,187.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.12
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,52.88
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,113.62
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,212.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,275.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,174.88
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,231.25
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,152.88
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,173.5
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.94
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88623
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94437
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.5
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93378
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,32.12
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,79.62
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,68.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,123.75
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,87.38
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,193.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,56.62
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,108.12
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,216.88
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,276.5
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,182.88
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,253.25
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,150.75
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,187.5
