Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82855
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96225
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93387
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,46.88
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,60.12
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,60.38
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,139.12
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,77.38
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.88
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,208.75
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,64.88
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,44.62
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,149.38
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,208.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,307.62
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,185.62
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,248.38
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,191.12
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.25
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87326
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94244
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92642
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,35.12
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,83.75
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,58.75
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,120.38
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,78.62
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.62
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,180.88
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.75
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95251
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,42.62
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,113.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,205.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,274.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,170.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,247.62
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91574
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88711
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Max),A,20.75
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92947
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,45.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,87.25
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.5
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,63.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,104.5
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,79.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.12
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,175.5
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,58.88
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,102.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,223.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,269.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,172.25
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,244.25
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,150.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9263
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99902
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89157
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91144
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,42.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,72.62
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,69.88
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,117.25
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,92.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,202.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,57.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,113.38
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.25
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,226.25
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,291.12
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,169.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,258.5
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,151.5
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,184.5
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
