Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92422
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Max),A,17.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90582
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,38.5
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,83.5
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,52.75
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,78.38
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,122.5
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,97.38
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.38
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,49.38
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,116.38
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,227.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,286.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,175.75
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,239.12
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,154.5
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,193.88
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94815
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99908
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8678
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86783
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,77.25
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,47.38
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,68.75
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,114.88
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,85.5
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,178.5
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.88
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,60.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,107.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,221.5
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,270.25
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,157.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,261.62
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,142.12
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,184.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84408
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90512
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,61.62
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,67.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,132.12
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,90.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.75
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.88
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,67.38
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,52.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,110.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,214.75
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,285.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,149.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,218.75
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,149.88
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,191.5
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93912
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91147
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9617
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89615
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,71.75
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,136.62
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,93.5
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.38
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,64.25
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,51.12
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,122.75
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,221.5
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,277.12
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,148.38
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,234.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,156.75
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,182.88
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99954
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93033
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
