Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,43.88
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,59.25
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,121.12
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,76.62
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,41.88
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,107.25
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,218.12
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,272.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,175.38
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,245.5
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,160.62
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,195.5
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94815
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90045
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92099
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,50.5
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,56.5
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,100.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,75.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.88
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,198.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,46.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,105.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,217.62
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,276.5
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,219.38
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,134.38
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,202.75
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94147
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89471
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (Max),A,16.75
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93906
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,71.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,107.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,84.75
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,141.75
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,177.12
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.75
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,77.38
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,116.12
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,214.88
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,257.88
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,140.25
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,212.62
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,116.25
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,152.5
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9317
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99911
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90115
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (Max),A,19.75
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91891
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,65.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,136.88
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,79.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.25
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.12
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,72.38
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,136.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,226.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,284.25
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,167.5
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,219.5
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85678
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91528
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Max),A,23.25
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
