Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93222
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,50.75
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,65.5
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,117.62
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,88.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,187.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.12
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,78.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,133.75
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,223.75
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,275.75
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,153.38
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,209.88
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,124.25
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,159.25
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8963
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99927
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94025
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84195
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,48.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,69.88
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,122.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,92.38
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,189.38
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,73.88
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,131.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.62
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,223.25
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,273.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,162.62
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,249.75
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,114.88
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,159.62
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.836
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9425
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,78.88
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,124.62
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,92.88
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.5
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,188.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.12
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,67.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,137.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,224.62
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,262.38
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,145.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,223.62
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,159.25
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89697
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99911
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92181
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94122
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,77.88
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,132.75
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,100.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,197.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,43.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,73.5
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,124.75
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,222.5
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,280.38
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,152.5
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,222.12
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,115.62
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,170.12
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92285
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99936
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89807
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.863
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
