Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,85.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,171.25
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,156.75
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,232.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.25
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,69.12
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,154.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,232.25
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,326.12
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,169.38
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,243.75
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,147.62
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94528
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99957
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92502
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Min),A,21.38
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95673
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,38.75
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,90.12
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,138.88
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,111.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,160.25
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,202.75
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,66.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,117.5
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.88
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,233.75
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,290.12
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,166.25
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,224.75
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,152.38
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,194.88
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91296
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99966
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94678
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9592
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,64.38
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,46.75
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,137.25
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,79.62
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.62
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.38
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,47.88
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,125.25
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,187.12
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,284.88
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,171.25
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,246.75
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,148.25
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9508
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90927
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90774
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,57.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,48.25
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,100.38
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,62.12
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,168.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,68.75
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,39.75
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,98.12
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,181.12
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,247.62
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,153.88
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,209.75
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,149.88
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,177.62
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95059
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99936
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89789
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89203
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94418
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,67.88
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
