Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,52.12
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,114.88
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,69.88
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,183.38
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,70.25
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,38.88
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,111.12
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,185.12
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,251.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,159.38
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,224.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,196.62
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93225
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92081
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Max),A,20.75
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.13
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9527
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,67.12
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,48.38
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,108.25
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,168.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,51.5
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,102.5
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,180.62
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,236.38
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,164.12
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,220.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,126.75
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,151.38
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.44
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89621
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89834
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9267
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,11.88
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.43
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91617
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93616
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,56.12
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,99.62
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,77.5
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,163.25
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.75
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87335
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93109
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,82.12
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,156.88
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,155.12
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,221.25
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,194.5
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,273.38
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,93.38
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,131.5
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.44
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90307
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87649
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95416
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,12.88
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.44
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90973
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93579
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,86.5
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,176.62
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,111.38
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,154.25
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,241.62
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8125
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,57.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,99.5
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,172.12
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,195.88
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,277.62
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,184.62
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,242.75
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,111.38
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,143.62
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.75
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87579
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87869
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.06
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89288
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95584
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,67.38
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,142.75
