Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,97.5
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,143.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,209.75
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89096
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,72.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,154.12
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.38
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,184.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,251.5
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,183.5
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,260.38
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,161.75
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.19
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8931
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88415
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91955
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,59.5
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,117.38
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,81.5
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.5
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.75
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.12
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82739
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94226
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,75.38
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,132.75
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.75
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,166.62
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,223.38
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,207.62
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,250.38
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,162.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.62
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88943
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92581
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92239
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94897
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95715
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,63.25
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,145.75
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,93.5
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.88
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,223.62
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.62
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.88
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83679
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94955
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,85.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,164.25
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,185.5
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,279.5
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,200.38
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,269.25
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,103.62
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,143.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.25
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90634
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89453
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92081
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,12.75
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93518
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,75.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,146.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,101.12
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,165.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,226.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.88
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,119.62
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.12
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90628
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,79.38
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,171.88
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,205.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,268.12
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,206.5
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,260.62
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,166.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92865
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93503
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,11.38
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,5.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9415
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94022
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,75.88
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,128.5
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,98.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,207.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,120.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
