Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88052
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,80.12
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,159.38
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.25
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,181.12
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,263.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,193.75
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,265.38
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,107.62
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,184.5
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.94
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89316
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90716
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93161
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,11.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94952
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94833
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,45.75
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,90.75
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,146.12
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,112.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,166.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.25
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85959
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,80.12
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,153.62
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,211.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,274.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,103.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,221.38
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,102.88
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,158.75
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88617
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93509
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93146
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,12.12
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.38
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89078
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,68.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,183.38
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,111.75
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,257.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87207
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93054
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,62.5
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,189.5
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.25
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,191.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,307.5
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,120.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,176.38
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,105.5
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,164.25
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.69
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87875
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90277
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93979
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,12.5
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95175
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86566
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9046
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,73.75
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,172.38
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,115.25
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.75
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,257.88
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.12
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85653
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93875
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,63.38
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,174.75
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.12
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,194.38
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,308.62
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,183.88
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,104.12
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,145.75
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.06
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85962
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88708
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93698
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.12
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95407
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8952
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92551
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,87.38
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,138.88
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,108.12
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,159.5
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,209.38
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88174
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
