Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,70.88
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,124.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,204.88
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,253.88
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,128.5
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,178.88
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.38
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87466
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89172
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91019
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,10.5
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.75
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89844
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96722
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,97.75
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,147.38
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,114.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,165.5
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,213.38
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.25
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87134
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,83.5
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,155.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.62
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,205.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,269.75
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,125.25
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,179.5
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,141.75
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.19
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88278
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89657
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90304
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.44
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.19
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91354
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89856
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94397
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,35.5
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,99.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,186.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,130.25
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,170.38
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,249.12
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,201.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84408
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96271
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,97.25
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,195.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,138.62
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,219.12
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,296.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,110.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,179.75
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,142.38
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93976
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93136
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92462
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.38
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93503
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89709
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,100.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,191.5
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,126.38
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,177.5
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,265.5
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.5
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89236
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,76.38
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,198.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.38
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,224.12
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,308.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,121.88
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,186.25
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,191.75
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94064
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87683
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9397
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92123
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88446
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93304
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,107.25
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,173.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,129.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,180.88
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,248.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.879
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,68.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
