Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,98.25
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,173.12
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.62
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,227.12
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,296.88
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,181.25
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,131.88
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.31
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94488
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92569
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9107
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89441
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93405
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,108.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,173.75
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,135.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,176.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,251.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,207.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85595
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,113.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,185.12
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,231.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,307.75
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,120.25
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,196.62
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,102.5
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,154.88
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93631
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95837
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89114
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92422
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,97.12
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,189.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,129.5
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,174.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,266.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,208.5
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93616
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,109.62
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,207.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.12
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,247.75
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,337.75
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,129.75
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,192.62
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,111.12
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,166.88
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,43.38
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88379
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94052
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,86.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,134.5
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,106.25
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,161.38
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,214.12
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93832
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,85.75
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,178.5
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.88
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,234.12
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,304.38
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,128.88
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,190.5
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,127.25
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94025
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94708
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.87
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88342
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93924
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,74.12
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,145.38
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,106.25
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,144.62
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.25
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92529
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
