Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,91.38
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,176.88
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.75
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,224.88
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,305.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,135.25
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,196.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,145.25
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86456
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93603
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,27.5
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.81
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.94
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93997
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87283
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94916
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,74.88
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,160.5
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,108.25
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.75
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,235.38
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.12
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,79.88
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,88.75
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,176.88
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.75
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,228.62
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,315.62
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,145.88
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,232.38
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,126.5
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,160.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91052
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.19
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8808
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,109.38
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,154.12
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,126.88
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,178.5
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.5
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,197.75
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91794
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,65.62
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,110.88
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,167.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.88
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,251.38
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,307.5
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.12
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,199.88
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,127.88
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,160.88
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81561
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.44
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92062
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88943
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96088
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,82.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,151.25
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,221.5
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,61.75
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,100.75
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,171.25
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.25
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,235.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,303.88
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,130.38
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,174.75
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,119.88
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,164.38
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93985
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94592
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,55.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.06
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93994
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90484
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,83.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,168.12
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,130.38
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.88
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,254.5
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,199.62
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92639
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,47.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,90.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,218.38
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.88
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,234.62
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,349.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,123.75
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,199.75
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,119.62
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,186.0
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
