Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.06
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93756
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93429
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.12
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92752
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89279
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96799
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,66.88
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,177.75
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,130.75
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,252.75
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,204.25
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90811
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,76.5
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,187.12
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.75
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,215.62
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,323.12
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.25
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,139.5
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,200.88
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,122.5
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,161.88
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90613
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94937
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,29.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.37
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86935
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96258
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,68.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,138.62
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,98.88
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,147.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.38
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.75
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92706
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,72.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,141.38
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,214.62
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,269.5
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,135.88
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,207.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,162.5
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86615
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.19
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87448
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,13.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,62.88
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,139.75
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,96.62
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.88
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.62
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,77.38
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,143.75
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,226.62
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,290.75
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,144.25
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,186.5
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,165.38
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93143
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.19
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.69
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93936
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8707
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93494
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,73.12
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,167.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,101.75
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.88
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,243.12
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94141
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,66.75
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,70.62
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,197.62
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.75
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,210.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,337.88
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,147.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,190.5
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,125.25
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,174.5
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93515
