Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94165
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,53.88
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.25
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94699
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8695
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96506
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,67.38
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,125.62
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,89.88
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.88
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.12
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93347
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,74.38
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,169.75
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.62
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,214.12
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,320.75
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,144.88
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,124.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,173.62
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94455
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93643
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.75
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95953
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,88.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,146.5
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,118.75
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,158.88
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,223.38
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,61.62
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,108.12
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,185.38
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.38
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,251.75
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,337.75
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,146.88
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,203.75
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,137.62
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,174.5
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93075
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95404
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94571
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,40.12
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,94.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,181.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,118.25
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,168.12
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,249.75
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,192.88
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,77.75
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,110.75
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,207.62
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.75
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,251.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,345.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,159.88
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,236.62
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,128.88
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.69
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95492
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95657
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94055
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93155
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90344
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,31.75
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,74.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,155.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,109.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,235.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.5
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,102.25
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,184.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.88
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,242.5
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,324.38
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,141.12
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,204.75
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,128.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,165.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95016
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96799
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97165
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
