Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.87
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92483
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92639
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,26.75
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,85.5
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,162.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,123.25
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,159.75
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,228.25
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.62
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,97.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,195.12
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.62
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,245.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,324.38
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,157.25
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,218.38
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,122.62
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,160.62
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.88
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93814
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95679
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.12
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94952
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94449
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,85.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,170.25
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,119.62
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.75
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,242.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,196.62
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,90.88
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,201.12
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,265.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,352.12
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.12
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,162.5
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,232.25
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,227.75
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.56
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86896
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,34.75
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95257
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95453
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,29.38
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,78.5
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,172.25
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,113.12
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,171.38
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,257.25
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,116.12
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,208.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.12
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,302.88
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,376.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,156.75
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,230.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,146.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,198.25
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92361
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.81
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.69
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91553
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96255
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,91.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,156.88
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,122.5
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,180.88
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,235.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,204.62
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.12
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,61.62
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,110.62
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,217.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,170.75
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,306.75
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,386.75
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,158.5
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,250.12
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,139.88
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,222.38
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93036
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.94
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
