Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91717
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95474
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,56.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,93.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,170.25
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,122.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,192.75
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,256.12
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,212.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,66.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,109.62
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,217.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,172.25
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,328.12
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,406.25
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.62
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,152.88
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,253.5
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,164.38
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,240.62
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93399
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96774
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9227
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,91.38
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,171.62
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,134.25
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,190.12
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,260.62
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,223.75
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,82.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.75
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,98.88
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,223.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,170.25
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,319.38
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,422.88
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.62
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,179.12
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,278.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,172.88
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,274.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91711
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9483
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96909
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89554
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,53.88
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,106.25
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,176.75
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,133.75
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,210.25
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,273.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,229.5
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.5
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,85.12
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.62
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,97.12
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,210.5
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.75
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,332.62
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,399.75
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.12
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,184.25
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,306.88
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.88
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,183.38
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,272.5
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.88
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92224
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95068
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88248
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,54.12
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,113.25
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,216.62
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,144.88
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,206.12
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,309.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,237.38
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,79.12
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,178.75
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,108.25
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,227.5
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.88
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,345.12
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,466.62
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.75
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,191.75
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,293.25
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,205.88
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,292.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94946
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96228
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.93
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8887
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,56.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
